Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
587197,Ebenezer Chapel,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
