Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
