Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.89
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.52
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
