Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.72
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.31
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.74
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.56
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.83
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.92
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.09
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.82
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.52
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.32
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
