Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.59
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.52
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.37
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.15
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.88
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.48
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.16
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.49
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.07
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.33
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.46
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.5
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.97
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.46
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.68
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,25.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.6
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.94
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.58
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.68
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.07
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.53
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.67
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.18
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.54
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.02
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.28
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.7
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.36
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.49
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.16
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.57
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
