Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.75
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.71
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.51
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.61
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.85
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.7
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.69
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.3
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.51
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.62
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.85
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.62
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.76
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.45
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.29
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.77
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.24
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.01
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.16
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.8
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.9
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.9
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.7
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.7
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.6
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
