Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.51
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.75
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.32
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.06
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.95
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.81
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.62
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.22
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.0
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.82
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.1
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.27
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.1
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.17
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.0
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.8
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
