Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.71
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.8
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.7
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.6
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.5
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,22.4
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,21.8
