Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,21.7
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,21.6
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,21.6
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.7
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,22.2
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
