Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.3
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
