Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.0
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
