Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
