Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
