Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.57
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.33
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.02
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.11
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,25.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.25
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.85
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
