Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.43
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.83
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.22
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.7
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.79
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.14
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.87
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.0
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.03
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.71
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.87
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.65
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.73
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.38
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.5
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.3
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.21
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.7
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.64
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.44
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.65
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.84
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.57
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.01
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.21
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.91
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
