Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.15
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.88
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.8
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.73
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.15
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.7
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.63
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.5
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.6
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.43
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.75
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.66
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.63
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.94
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.05
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.97
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.69
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.83
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.48
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.28
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.62
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.81
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.86
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.59
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.99
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,23.1
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.86
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.0
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.44
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.04
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
