Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.29
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.78
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.41
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.98
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.8
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.18
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.7
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.55
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.21
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.6
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.44
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.4
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.72
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.51
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.35
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.43
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.4
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.83
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,22.4
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.38
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.98
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.25
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.21
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.2
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.51
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
