Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.69
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.57
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.78
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
