Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.7
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.6
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.3
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.3
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.3
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.5
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.5
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
