Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.6
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.7
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.4
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.6
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.8
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
