Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,23.0
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,23.1
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.6
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.7
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.8
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
