Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
