Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
587197,Ebenezer Chapel,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
587197,Ebenezer Chapel,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.98
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
