Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.42
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
