Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.9
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.94
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.06
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.32
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.62
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.73
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.85
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.24
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.58
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.23
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.42
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.99
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.0
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.45
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.97
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.81
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.58
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.84
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.54
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.01
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.06
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.12
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.53
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
