Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.69
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.15
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.3
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.73
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.24
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.6
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.98
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.74
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.72
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.3
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.13
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.47
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.87
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,23.8
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.18
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.47
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.52
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,23.6
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.14
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.37
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.11
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.41
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.83
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.01
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.22
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.06
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.24
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.42
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.85
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,23.1
