Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.18
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.32
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.0
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.3
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.07
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.59
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,22.9
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.52
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.39
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,22.8
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.08
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.61
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,22.7
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.97
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.39
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.6
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.46
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.57
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.5
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.88
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.12
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.4
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.9
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.34
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.3
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.66
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.03
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.76
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.2
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.69
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.1
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.86
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.19
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
