Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.53
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,21.9
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.1
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.84
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.02
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,21.8
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.2
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,21.7
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.55
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.6
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.34
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.89
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,21.5
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.42
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.4
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.52
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.3
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.3
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.42
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.2
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
