Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.1
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.9
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.8
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.7
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.6
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,20.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.4
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.4
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.3
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
