Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.3
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.3
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.4
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.4
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.6
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.6
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.8
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.8
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.9
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.1
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
