Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
