Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
