Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
