Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.4
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.66
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.92
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.07
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.62
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.57
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.83
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.26
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.49
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.76
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.51
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.85
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.8
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
