Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.6
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.35
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.48
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.74
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.58
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.73
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.32
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.92
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.3
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.91
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.98
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.57
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.86
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.82
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.21
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.98
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.47
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.77
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.26
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.38
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.13
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.28
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.39
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.41
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.93
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587197,Ebenezer Chapel,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.3
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.3
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
