Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.33
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.04
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.6
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.12
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.14
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.44
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.48
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.6
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.93
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.68
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.28
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.74
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.24
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.14
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.59
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.92
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.69
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.33
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.57
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.2
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.08
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.3
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.06
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.33
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.2
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.67
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.96
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.1
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
