Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.42
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.28
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.0
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.25
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.62
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.9
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.88
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.64
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.45
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.82
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.8
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.26
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.33
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.7
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.02
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.3
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.82
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.42
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.85
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.3
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.06
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.3
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.84
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.2
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
