Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.26
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.1
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.4
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.9
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.8
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
587197,Ebenezer Chapel,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.7
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.6
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
