Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.2
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.34
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.3
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.4
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.5
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
587197,Ebenezer Chapel,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
