Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
