Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
587197,Ebenezer Chapel,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
