Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.72
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.94
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.24
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.08
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.22
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.46
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.78
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
