Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.99
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.97
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.84
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.05
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.79
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.44
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.11
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.35
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.13
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.23
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.75
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.78
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.68
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.02
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.8
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.73
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.66
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
