Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
587197,Ebenezer Chapel,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.1
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.06
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.45
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.2
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.42
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.49
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.41
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.71
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
587197,Ebenezer Chapel,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.17
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.19
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.3
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.09
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.84
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.1
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.0
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.42
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.58
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.69
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,26.9
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.9
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.19
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,26.8
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.57
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.94
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.04
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.7
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.34
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.9
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.7
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
