Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.6
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.31
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.84
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.83
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.5
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.04
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.4
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-9.04
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.27
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.2
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.61
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.99
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.1
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.11
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.0
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.91
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.35
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,25.9
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.99
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,25.8
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.11
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.11
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.7
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.33
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.11
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.6
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.49
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.5
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.79
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.88
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.4
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
