Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.4
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.5
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.6
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
