Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
587197,Ebenezer Chapel,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
587197,Ebenezer Chapel,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
