Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
