Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587197,Ebenezer Chapel,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
