Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.8
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.59
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.18
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
