Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
