Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.1
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.44
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.69
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.26
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.51
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.46
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
