Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
587197,Ebenezer Chapel,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
