Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
