Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
