Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.54
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
587197,Ebenezer Chapel,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
