Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
587197,Ebenezer Chapel,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.2
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
587197,Ebenezer Chapel,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587197,Ebenezer Chapel,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.23
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587197,Ebenezer Chapel,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
