Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587197,Ebenezer Chapel,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.7
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.6
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.39
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
587197,Ebenezer Chapel,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.4
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.3
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
587197,Ebenezer Chapel,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.49
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.1
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
