Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.34
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.9
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
587197,Ebenezer Chapel,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.42
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.12
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.8
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.08
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.96
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.7
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.44
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.23
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
587197,Ebenezer Chapel,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.07
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.64
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.6
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
587197,Ebenezer Chapel,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.01
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.33
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.63
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.5
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
587197,Ebenezer Chapel,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.4
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.43
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
587197,Ebenezer Chapel,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.21
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.3
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
