Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
587197,Ebenezer Chapel,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.2
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
587197,Ebenezer Chapel,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.17
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.36
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.37
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.09
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.02
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
587197,Ebenezer Chapel,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.78
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.93
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.51
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.47
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.97
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.93
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
