Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.69
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.05
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587197,Ebenezer Chapel,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.81
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.6
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
587197,Ebenezer Chapel,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
587197,Ebenezer Chapel,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587197,Ebenezer Chapel,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
