Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
587197,Ebenezer Chapel,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
587197,Ebenezer Chapel,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.02
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.6
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.5
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
587197,Ebenezer Chapel,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.2
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.1
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
