Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.7
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
587197,Ebenezer Chapel,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.8
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.9
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.0
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.1
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.65
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.2
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.3
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.4
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,5.0
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
