Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
587197,Ebenezer Chapel,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.6
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
587197,Ebenezer Chapel,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.7
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,4.2
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
587197,Ebenezer Chapel,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.8
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
587197,Ebenezer Chapel,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.9
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
587197,Ebenezer Chapel,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
587197,Ebenezer Chapel,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.0
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
587197,Ebenezer Chapel,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.1
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
587197,Ebenezer Chapel,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
587197,Ebenezer Chapel,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.3
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
587197,Ebenezer Chapel,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
587197,Ebenezer Chapel,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.4
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587197,Ebenezer Chapel,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
587197,Ebenezer Chapel,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
